Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00499
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95163
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95749
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98572
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94287
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96603
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04494
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94943
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93481
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98761
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97159
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85843
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04506
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93988
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94412
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9877
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96115
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86746
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10188
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95773
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96292
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98645
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97742
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96402
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.006
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95096
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97507
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98416
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9339
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88534
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.1086
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96414
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97949
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.57
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98367
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9281
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9552
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0389
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96902
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95389
