Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98248
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95688
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87979
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.1317
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96625
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94717
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98779
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91623
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89926
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04045
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94778
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93902
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98437
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98053
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88595
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-86.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06612
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94269
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97757
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94281
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94485
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88818
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.11736
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96817
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95264
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94479
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95779
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89224
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-94.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.08138
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96774
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94574
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96002
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93704
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94278
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-93.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.06078
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96271
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97281
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
