Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95959
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.957
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92084
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-93.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.06151
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98114
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94589
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94635
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9761
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93313
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,102.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,102.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04982
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97461
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98621
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95956
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97617
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90982
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,99.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-93.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0547
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97351
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9819
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94925
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96023
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92728
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-91.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.03297
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98618
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99271
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98221
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96509
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98428
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.12874
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98227
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97855
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9631
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96551
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96796
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.14943
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98782
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
