Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98206
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94513
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92056
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00569
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94519
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98895
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97052
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95999
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95068
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-91.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02406
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95941
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99451
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96457
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95013
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,82.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-93.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.06343
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9635
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99182
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98154
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94165
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95526
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-93.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.05946
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97256
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98483
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9863
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94711
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95566
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10323
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97964
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9707
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98416
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99145
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,89.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,89.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.1248
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98364
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98227
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94653
