Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96033
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94958
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.09892
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98395
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99136
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.07
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99438
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93811
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89725
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,80.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,82.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-86.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.05263
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9805
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98016
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.996
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95233
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97757
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,111.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,111.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,115.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.15303
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99234
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99341
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9368
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95663
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99231
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98804
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98703
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99115
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96869
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98151
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,127.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98077
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99023
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98972
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93259
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97784
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9888
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98938
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98639
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99042
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95312
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99442
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
