Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,90.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,91.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97693
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99026
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,79.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98984
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97253
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99734
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,101.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,102.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,109.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98773
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97983
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,88.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98614
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97644
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98462
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98962
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97153
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,81.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98996
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94827
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95154
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98636
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98404
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97156
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99423
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91104
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95669
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9928
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9809
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97552
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99533
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96146
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90384
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99225
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98044
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97379
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99216
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97348
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91443
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.75
