Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97702
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98053
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97812
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99295
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93588
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92996
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9729
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95785
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94537
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99414
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97211
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95889
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96445
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96512
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95532
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99283
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98779
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98712
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96954
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96603
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92822
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97852
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95615
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96899
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98584
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94122
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93381
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99649
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91138
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94726
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98566
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98053
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94397
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99551
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92218
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92395
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
