Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98911
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94543
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9957
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86011
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90546
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97736
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98904
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96045
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99347
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98233
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95944
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97998
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99142
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9624
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99475
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86752
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97925
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98828
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98297
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97076
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99524
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92273
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98831
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97931
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98181
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9801
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99356
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9404
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98773
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98584
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9873
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96976
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99475
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94363
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98895
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
