Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9895
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96094
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97443
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99515
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96078
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97687
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98346
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97562
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97687
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9903
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91516
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97766
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98361
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9845
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99231
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9704
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99075
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98303
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9816
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98331
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99594
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.966
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98114
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,79.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,83.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9809
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95874
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99277
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99738
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74984
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96765
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,100.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,100.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95834
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97989
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99426
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85666
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98227
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
