Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98346
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9729
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96356
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98734
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80456
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93231
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98514
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96692
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98587
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92157
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98425
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98914
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97354
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99329
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99005
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88885
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98883
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98724
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99005
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99081
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98453
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90106
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98965
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99521
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98715
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99127
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9931
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91815
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8883
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99088
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99094
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99014
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87814
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94598
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
