Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99036
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98755
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99368
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93274
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93762
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97659
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98959
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98773
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99231
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.811
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96149
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99261
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98761
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98071
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98672
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92227
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89984
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99091
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96585
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97177
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98999
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90268
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99622
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9747
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98459
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98605
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86282
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88937
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98846
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95822
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98502
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99213
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75906
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92798
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
