Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99194
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9809
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99081
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90582
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91861
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98453
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96014
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98181
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97763
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86841
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9682
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97336
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96469
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99518
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90866
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96258
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98749
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98325
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97293
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9899
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90506
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95166
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97058
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98401
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98413
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98898
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98096
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97986
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98972
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.983
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99451
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99329
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92703
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98978
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,81.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
