Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98251
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99304
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99341
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93802
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96188
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98352
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98859
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99014
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99548
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94305
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9389
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95813
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98453
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98785
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92987
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94668
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95471
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99014
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98816
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97613
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93411
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99185
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98367
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99182
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97433
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99585
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92047
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98624
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99054
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98785
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97473
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92282
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96738
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97894
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98068
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9819
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97507
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
