Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96591
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97034
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96194
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9874
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95984
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99786
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91095
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97803
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97201
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98444
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98547
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98184
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89032
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92233
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98376
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97733
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98202
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98596
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9042
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68695
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99167
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98914
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99097
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99167
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99094
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89963
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96759
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9931
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99701
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,109.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,109.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96826
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91696
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97702
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,131.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99295
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98917
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99432
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,73.12
