Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96991
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98676
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97675
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98407
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97693
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98782
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95157
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75064
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96854
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97723
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98526
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74166
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98837
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9946
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98718
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94897
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7662
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97299
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96063
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99258
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85431
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79474
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97613
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97147
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95966
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98437
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.93
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88574
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76989
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80328
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95148
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97345
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97498
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
