Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83334
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89584
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91504
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97372
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96893
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99081
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72619
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80191
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95138
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9519
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98984
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74542
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92731
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85873
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92316
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98322
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98718
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75247
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98181
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97348
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97943
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98996
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85568
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77652
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84042
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86462
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93164
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99158
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91907
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78915
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86212
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83319
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9826
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99179
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90607
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
