Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83911
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88086
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86911
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95276
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99283
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94189
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84622
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75888
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95233
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97729
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9501
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84933
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71191
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91873
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93558
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91452
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83389
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68737
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8598
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95901
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99152
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92251
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-43.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81665
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66281
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95938
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9928
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99078
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93262
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84161
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78625
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89639
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9675
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99036
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97281
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93097
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79956
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89187
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
