Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9202
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98477
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97668
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84964
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81021
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83227
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98212
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96805
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83789
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78509
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8743
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97742
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98489
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97571
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78039
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79312
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89218
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95633
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99109
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97339
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80182
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74328
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97183
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98105
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92639
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9512
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81549
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88147
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97925
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98831
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93625
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93848
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81601
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79901
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
