Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89734
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98599
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94424
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81561
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82898
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81308
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98624
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98843
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97675
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79324
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74389
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88354
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93491
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98782
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96771
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81115
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79641
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92645
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98288
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96408
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79846
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69693
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85592
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9599
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98651
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94394
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84872
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70718
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85919
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97189
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.987
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97488
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91644
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72732
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87628
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
