Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98999
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95789
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71151
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74026
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97205
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97284
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98553
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96841
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.07
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70578
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78024
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95944
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98056
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99063
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96161
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81469
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70343
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88135
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97937
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98825
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96744
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8558
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74136
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88855
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95459
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98633
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96814
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.828
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78094
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90646
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97635
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98453
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97333
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76095
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75274
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87634
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
