Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92532
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98825
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97617
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7864
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88861
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86551
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96924
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98953
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96936
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83825
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9028
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86105
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94998
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96252
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81204
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8204
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84875
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98529
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99094
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96161
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82635
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.854
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89151
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9696
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98999
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97958
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9028
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91269
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89728
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,83.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,83.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96994
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98718
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96738
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89328
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90967
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89242
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
