Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96335
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98657
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94955
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90939
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9476
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89462
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98639
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98709
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90817
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90558
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90481
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9642
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-100.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.07854
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9841
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90698
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93204
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87805
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92386
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-89.44
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.69
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.011
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96814
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85101
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85715
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89401
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83386
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98535
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96072
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97455
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86416
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82565
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8822
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95166
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94034
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9219
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87311
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88782
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8977
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
