Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9657
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94202
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92203
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88302
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81903
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88019
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96255
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95569
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97684
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89517
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80984
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87106
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99173
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96484
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93338
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91217
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82962
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93878
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97311
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95758
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9718
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90597
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79928
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88663
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9555
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95749
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93616
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86978
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77243
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87463
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97629
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95731
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91693
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88016
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82507
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87353
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
