Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92032
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94488
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94366
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93881
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87503
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87472
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95636
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95538
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91638
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86523
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96182
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97821
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96493
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98917
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9223
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9433
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9649
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,89.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94192
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98087
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98025
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90506
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93326
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96152
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96722
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95657
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98874
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89837
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91711
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97617
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96884
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96811
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98669
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91504
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86371
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94397
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
