Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9848
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98242
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98312
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93957
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96881
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92551
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98175
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98257
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98001
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96933
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96451
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92462
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98901
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95978
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98776
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98886
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87424
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91714
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.974
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98047
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99384
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.07
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96918
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92239
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96716
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98199
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97015
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99603
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,112.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,112.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98209
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8985
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93268
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,142.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99329
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.978
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98038
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99353
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8891
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92258
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99222
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97662
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96469
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
