Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99579
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92724
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96844
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,84.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99387
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99216
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97501
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,79.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98224
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97595
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97452
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99036
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97464
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99097
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96252
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91376
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98584
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.983
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99393
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95523
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96277
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96216
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98392
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99545
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,74.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,97.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96835
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90619
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96454
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99658
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98007
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99469
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92288
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92444
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9848
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,150.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,151.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99402
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95923
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98911
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
