Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98953
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9227
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97882
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,111.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97171
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96551
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99182
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96783
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96774
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99307
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,155.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,155.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98996
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97739
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99246
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96326
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9563
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9635
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98453
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98248
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9938
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,84.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96002
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99011
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95727
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99286
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99115
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95435
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98834
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94397
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98798
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98248
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98782
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98257
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9693
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96951
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98715
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.38
