Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97815
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99353
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92709
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99557
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97537
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97855
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97623
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,137.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99448
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96057
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98419
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98462
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97247
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99762
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97852
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99145
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99835
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96756
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98318
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,144.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,145.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,145.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,120.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99316
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98502
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99405
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9903
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97076
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9779
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9953
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98938
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99429
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,88.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,88.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99295
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97613
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99719
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96664
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98999
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.12
