Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99075
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98575
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9852
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,117.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99307
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94632
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98865
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98895
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9816
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97629
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98318
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97339
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98993
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99423
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98508
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99582
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,104.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,107.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,167.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98734
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95639
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99106
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95023
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97125
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99158
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,147.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98904
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98074
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99283
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9465
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97943
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99243
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,95.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,131.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97894
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99036
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99554
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,93.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99139
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96344
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99408
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98389
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99344
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,81.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98718
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93445
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9606
