Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99084
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97458
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99402
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9205
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96326
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99084
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97839
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99042
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.995
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9444
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98379
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97461
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98987
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95566
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99286
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97916
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98215
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90607
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,85.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99026
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98968
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96414
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94617
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91354
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,111.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9834
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98978
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98471
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98401
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9508
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90799
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,105.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98645
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97528
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90869
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97382
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92966
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
