Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99377
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95892
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97961
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92709
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9613
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90835
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9877
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95389
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97876
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97012
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91272
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90707
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99191
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93896
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9689
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96139
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93045
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94467
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96155
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98303
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95389
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9238
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97171
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98059
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94293
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9736
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94528
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96741
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95929
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97174
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98083
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97424
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99158
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98602
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96551
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
