Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98343
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97967
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99219
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96924
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95306
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99319
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9791
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98303
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98267
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92346
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94028
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99005
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98648
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99142
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96594
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87558
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98499
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98001
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97708
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98462
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97891
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89068
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99066
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9935
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96835
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98618
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93628
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96008
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96655
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98874
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97159
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98105
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91116
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85574
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9794
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
