Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98718
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97244
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99179
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87607
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8782
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98184
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98904
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96909
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99344
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93689
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78705
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96143
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96075
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99493
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93692
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76635
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97916
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98819
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98184
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9744
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79159
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95343
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99094
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97113
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9856
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96609
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88205
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94846
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9743
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96695
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97964
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97827
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93277
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9602
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
