Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9834
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97684
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9624
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93722
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95096
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97534
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95053
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98935
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83194
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91257
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94363
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98721
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98489
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96707
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.18
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87164
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97473
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97214
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,93.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9819
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97797
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97763
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86618
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94415
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99261
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95508
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9826
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98846
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90631
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97458
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96835
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98383
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98605
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98471
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96548
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91498
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98456
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
