Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97482
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96429
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99149
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81604
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96786
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99246
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97571
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99756
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9899
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,100.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,100.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89264
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96777
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99094
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,127.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,118.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97632
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99094
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98529
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94192
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97461
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96191
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,82.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99072
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97192
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99261
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97638
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98398
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88653
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98556
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97794
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97784
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96335
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95547
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92233
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98663
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94763
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96033
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94516
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93069
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94089
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
