Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90823
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89722
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9632
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92999
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95801
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91003
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96313
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94031
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97397
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93396
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96429
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88119
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9725
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91147
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95508
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91351
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96274
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91562
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97357
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98029
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98499
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93527
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87662
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86777
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98132
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96988
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99026
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96258
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88782
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84616
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96045
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98978
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97867
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94385
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95987
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94018
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
