Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98907
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99609
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97864
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83362
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91952
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99203
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99057
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98108
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97797
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93368
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9921
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99591
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98022
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93777
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97733
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87265
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97827
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93872
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98862
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84402
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98895
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96204
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87955
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97229
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98096
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86966
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98233
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87778
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87057
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97061
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97913
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98254
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98206
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90356
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86996
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91928
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96368
