Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95859
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99402
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93136
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86084
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96313
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98874
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99222
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9968
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,84.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,85.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91351
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85809
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96036
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98819
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99005
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99826
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,139.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,139.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95322
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90689
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92624
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,161.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98334
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98746
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98938
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97238
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88974
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94522
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98148
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97656
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98111
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91192
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92422
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94665
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97995
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96609
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95572
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91678
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82867
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96515
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94858
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98212
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96609
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
