Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88949
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97043
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97885
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98685
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97433
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98669
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95785
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98611
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97766
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99182
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98087
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97565
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94726
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76226
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99011
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93741
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96844
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9761
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86929
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97003
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99356
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98102
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97339
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99326
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83926
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96658
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82306
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96036
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97806
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9873
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96701
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84417
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82995
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94971
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98587
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9964
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
