Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89291
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91827
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89767
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97412
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97003
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99304
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83755
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84994
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90616
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96283
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9295
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98822
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82538
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87469
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84994
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91849
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97385
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80545
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89999
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85806
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96063
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98688
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90259
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83804
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93695
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9418
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97397
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98688
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89755
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80557
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89493
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84158
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98819
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99017
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90851
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.5
