Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77743
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70837
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91208
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97769
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9895
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92544
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75143
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92782
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88568
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9754
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95798
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77829
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83157
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83526
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9736
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98535
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90964
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84195
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90832
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93622
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97919
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98108
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96686
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82885
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90393
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93787
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95514
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93964
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93994
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8714
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90021
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92184
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97659
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96197
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
