Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81915
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84363
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8786
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9642
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98218
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96222
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83584
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80175
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89053
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97763
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98816
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97003
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94577
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63799
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84704
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94977
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98434
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81418
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.905
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82181
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89041
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97739
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98621
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8587
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.82
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88635
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86569
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83081
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92673
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88815
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82104
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83471
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87298
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97668
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98141
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98688
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.18
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8548
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88898
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80877
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
