Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97104
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98755
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98926
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85507
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71762
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8576
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95853
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98715
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97638
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8327
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86126
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88666
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93884
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9888
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97263
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.37
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7958
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79998
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90658
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.948
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98849
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9642
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83462
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82046
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92358
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97797
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98978
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97418
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80768
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88238
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95428
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95962
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98254
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96869
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81448
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83877
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90979
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
