Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98633
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9884
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97476
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8432
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76321
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78042
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98578
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96686
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84109
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95102
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86835
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98315
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99036
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83664
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87713
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80981
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98831
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98529
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97308
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.94
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83304
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86548
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79931
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96637
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98434
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96597
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.82
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82232
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87158
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80764
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98422
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98343
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98532
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83517
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82727
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84271
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
