Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99069
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98386
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87207
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71032
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88486
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98145
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98676
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96988
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87469
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78793
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89218
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97525
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97681
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95389
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90689
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81637
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84283
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9917
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97443
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97769
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92544
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9267
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73614
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93884
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97144
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99344
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92911
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94113
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85132
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97534
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97577
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93146
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94556
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82144
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
