Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98737
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98041
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96719
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.82
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85342
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91037
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83005
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93393
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98169
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94247
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.44
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.81
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87546
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88779
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84152
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96747
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91293
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98285
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75772
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93008
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97504
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97507
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9603
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93649
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83166
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90445
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98996
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96497
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9751
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95969
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87198
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89862
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96524
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97443
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90289
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89392
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91482
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
