Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99286
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9747
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95621
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88873
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86325
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88721
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96945
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9779
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94989
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85873
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87826
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87353
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93417
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98154
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93805
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91128
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91165
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91376
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94559
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95914
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96228
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90872
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90192
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97241
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98346
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97629
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99399
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87057
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9202
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9679
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97626
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97928
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93558
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87683
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96194
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,23.5
