Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98309
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98337
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96857
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9248
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90695
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97986
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96619
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97418
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97055
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92255
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92291
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9805
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96332
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97891
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96847
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8634
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91186
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98465
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98151
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98553
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93912
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87967
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92963
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98645
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94913
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98337
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90561
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9267
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91925
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95346
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94079
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97159
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93368
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96228
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92612
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
