Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9801
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94757
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97171
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95584
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8772
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92581
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99026
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95566
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97458
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93063
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85446
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95239
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98968
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97385
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94989
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88742
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93124
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98798
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99036
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97302
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96521
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89523
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91241
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99216
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99078
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98157
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98666
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94327
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92966
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98883
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97943
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97931
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90643
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92648
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
