Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99319
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95383
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9809
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9772
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97784
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93201
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99585
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9548
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98901
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90677
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97159
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99493
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96158
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97229
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93201
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96844
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99359
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98944
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96619
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94769
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97314
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,92.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9942
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98578
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99268
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,78.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97455
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95593
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98108
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97894
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98874
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9733
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97684
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97897
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9982
