Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96371
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96704
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97272
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97122
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98499
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99197
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96493
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99359
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97644
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95697
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95645
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,119.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99707
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98389
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98737
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97763
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96548
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9798
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,113.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94751
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97211
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99103
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97684
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.974
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98727
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97864
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99112
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99365
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97562
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96265
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,97.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98965
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99847
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,119.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,120.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99112
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92337
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,189.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,189.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98993
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97787
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99557
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
