Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,93.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,94.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99765
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93701
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99069
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,108.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,112.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,163.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98819
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96878
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99634
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,89.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99582
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96481
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98355
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,85.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,88.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,89.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97537
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9949
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98001
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94937
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98614
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98599
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96118
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99841
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,123.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,123.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95459
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95758
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9852
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,180.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96304
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99738
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,101.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,101.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98523
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93735
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98822
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99298
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94568
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98642
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99649
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90051
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96048
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,96.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,80.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97855
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98968
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
