Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99612
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93014
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98093
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,96.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98953
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99594
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9892
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96201
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99258
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,92.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99783
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99466
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99814
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,114.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,114.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9306
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98767
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98944
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,138.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99786
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,117.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,117.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9743
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93307
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99619
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,82.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,82.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,199.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99884
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97821
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99081
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99026
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93912
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98489
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97247
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97925
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99658
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,90.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9906
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93295
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97656
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99219
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98056
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99631
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
