Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99188
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89725
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99472
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,132.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99374
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97186
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98422
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81979
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98618
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99316
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99142
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99002
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97101
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7438
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97366
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98502
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98782
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9577
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7778
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95242
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95077
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96918
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97552
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96478
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92575
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87366
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98013
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99145
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95087
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86673
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67376
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97888
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9873
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98779
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96075
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
