Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87622
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69503
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99017
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99557
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97598
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97787
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98755
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65631
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98352
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,79.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97848
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98651
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98499
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98401
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67434
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94723
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98444
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98257
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98325
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65402
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97855
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9779
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93985
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98331
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99548
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68048
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95898
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9487
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96292
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9787
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99631
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90262
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95193
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97641
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97272
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98886
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99533
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86889
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97632
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
