Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,84.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97534
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98373
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98849
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98865
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67639
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9462
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98044
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97751
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96316
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99213
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63915
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97076
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99094
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98325
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98138
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98801
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63647
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98538
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98196
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98621
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9899
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96445
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97955
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99203
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9884
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97919
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98962
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81338
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98431
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97095
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99231
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9938
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85779
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99234
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.38
