Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,120.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96033
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97415
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.996
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99216
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8407
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97794
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96924
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98773
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99387
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,84.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,84.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98694
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9538
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96335
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,107.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96918
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97827
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99677
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80435
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99591
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,135.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98468
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96152
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94794
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.992
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81924
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99319
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97983
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98688
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92078
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-49.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99457
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53033
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98148
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.07
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98798
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95215
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91174
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99548
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88952
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94293
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
