Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98959
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94296
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98975
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92718
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98206
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97977
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98666
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92807
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99661
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97003
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9429
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99185
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97913
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93262
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99066
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93237
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96289
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99252
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9903
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97412
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99579
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93909
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88403
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98114
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96234
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97052
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99695
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99405
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94916
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97998
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90671
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96957
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.18
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99045
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92822
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86154
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
