Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,63.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98776
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95953
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98563
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.992
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98911
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93054
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,79.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97861
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94659
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9921
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99854
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97989
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98978
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98022
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99329
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99756
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93436
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88882
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,68.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99158
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98322
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97568
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98938
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77981
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88571
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97467
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97397
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78909
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99081
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54208
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88165
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96979
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98273
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80038
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98895
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50033
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93356
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
