Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98853
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97192
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97998
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99554
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83185
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91421
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98163
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96677
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97092
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99368
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83047
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9599
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98944
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97629
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95468
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98727
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93173
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94818
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99518
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98111
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97296
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98202
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95782
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94553
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99338
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98355
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97549
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99194
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95312
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93515
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98755
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9873
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98386
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92035
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98087
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
