Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99707
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96936
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97507
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96164
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96811
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92859
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97809
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95557
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98654
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98294
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91595
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88391
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99124
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97287
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99481
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87716
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93399
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98224
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94577
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98981
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96512
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87164
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97879
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99649
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93671
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98795
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86197
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75515
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9928
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98828
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96814
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99347
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85187
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90222
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83606
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
