Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98389
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98624
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99704
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,84.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96753
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75051
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98077
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,126.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99658
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9032
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95004
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9722
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,124.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9913
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98538
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99701
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99155
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97946
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85806
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98175
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98962
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80444
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85605
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96039
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99194
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98877
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98932
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85443
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96466
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97888
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98575
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97946
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98944
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87771
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79879
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9331
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.5
