Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94604
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93579
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99286
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,77.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84866
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83221
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91925
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,93.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98596
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98471
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99322
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84723
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7814
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95828
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96814
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96579
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98813
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84268
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93048
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94141
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96927
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98822
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89129
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80325
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76968
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91968
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97757
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98956
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86133
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80856
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87649
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96905
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97198
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96927
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98465
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84537
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77191
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92886
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.923
