Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97906
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88183
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89889
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88775
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96219
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99051
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99203
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8504
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96863
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.884
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99448
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99158
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9913
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78579
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76635
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78329
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93805
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98941
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74746
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72186
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85537
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98877
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99197
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92044
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7258
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76446
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80154
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94803
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98389
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88507
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69702
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80163
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73358
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97559
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87832
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
